Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,31.47
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,40.32
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,41.52
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,68.1
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,132.7
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,169.9
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,173.8
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.91
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.34
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.94
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.03
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.29
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.14
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.72
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,33.19
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,36.36
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,34.75
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,140.2
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,153.3
775717,All Saints - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,146.7
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.42
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.56
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.65
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,31.74
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,32.29
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,36.07
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,134.2
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,138.1
775717,All Saints - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,151.9
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.51
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.69
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.03
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.0
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.24
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,29.32
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,35.78
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,35.53
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,125.8
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,154.1
775717,All Saints - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,151.8
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.91
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.87
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.86
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,6.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.2
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,29.1
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,32.12
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,34.5
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,126.1
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,138.9
775717,All Saints - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,146.6
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.28
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.78
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.27
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,29.54
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,27.38
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,35.08
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,127.4
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
775717,All Saints - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,149.4
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.73
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.5
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.43
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,28.84
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,38.33
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,35.43
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,124.5
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,165.8
775717,All Saints - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,150.8
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.98
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.37
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.76
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
