Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.63
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,28.65
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,36.61
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,37.48
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,67.7
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,124.4
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,156.9
775717,All Saints - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,158.8
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.77
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.16
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.42
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.81
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,6.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.57
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.04
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.12
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,25.57
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,38.46
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,37.01
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,92.5
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,113.4
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,167.2
775717,All Saints - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,156.6
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.87
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.55
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,6.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.87
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,24.98
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,37.75
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,33.65
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,86.4
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,111.0
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,163.1
775717,All Saints - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,143.4
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.14
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.67
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.67
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.38
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,27.87
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,36.35
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,37.98
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,93.3
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,120.8
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,157.9
775717,All Saints - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,161.5
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.45
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.16
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.67
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.46
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.49
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.14
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.39
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.7
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,24.54
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,31.81
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,43.42
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,80.8
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,106.3
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,136.9
775717,All Saints - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,184.5
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.02
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.61
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.31
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.52
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,6.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.75
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.9
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.6
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.5
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.86
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,30.24
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,41.56
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,39.29
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,79.5
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,130.9
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,178.2
775717,All Saints - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,166.6
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.47
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.9
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.26
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.96
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,69.4
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.9
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
