Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,24.43
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,33.17
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,43.95
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,84.5
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,106.3
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,143.6
775717,All Saints - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,186.8
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.11
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.93
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.58
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,6.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.72
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.83
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.71
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,24.15
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,37.2
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,35.66
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,106.0
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,157.6
775717,All Saints - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,152.0
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.24
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.79
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.4
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.71
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.4
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.36
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,22.44
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,37.14
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,42.57
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,76.8
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,157.9
775717,All Saints - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,180.7
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.43
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.72
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,26.99
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,34.27
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,34.75
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,52.3
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,118.0
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,145.9
775717,All Saints - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,147.5
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.34
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.71
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.89
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,22.46
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,34.54
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,35.38
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,98.9
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,145.9
775717,All Saints - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,149.5
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.88
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.01
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.15
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.06
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.26
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,25.24
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,35.71
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,26.24
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,109.4
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,151.4
775717,All Saints - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,111.6
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.67
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.23
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.79
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.02
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.04
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,26.75
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,27.64
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,28.02
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,116.1
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,121.0
775717,All Saints - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.65
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.1
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.81
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.91
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
