Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,25.63
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,27.37
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,28.98
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,110.6
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
775717,All Saints - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,123.2
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.06
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.49
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.92
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,22.46
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,33.19
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,24.09
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,140.5
775717,All Saints - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.53
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.84
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.2
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.92
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,23.44
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,35.76
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,26.32
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,101.5
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,151.4
775717,All Saints - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,111.5
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.41
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.26
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.51
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.46
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.07
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.74
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,22.87
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,31.35
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,25.52
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
775717,All Saints - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,107.4
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.77
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.93
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,6.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.27
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,21.29
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,31.24
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,22.84
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,92.3
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,132.6
775717,All Saints - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.23
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.73
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.99
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.71
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.96
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.9
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,23.28
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,29.36
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,20.39
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,99.7
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,126.3
775717,All Saints - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.07
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.99
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.11
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.91
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,23.61
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,25.94
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,20.73
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,112.2
775717,All Saints - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.77
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.84
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.42
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.07
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
