Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,23.93
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,29.62
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,21.91
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,102.3
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,125.5
775717,All Saints - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.36
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.54
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.24
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.57
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.63
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,21.33
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,36.6
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,22.07
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,54.4
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,93.3
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,153.3
775717,All Saints - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.88
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.76
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.83
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.86
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,19.98
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,32.32
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,20.32
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,89.3
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,135.9
775717,All Saints - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.2
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.5
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.49
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.87
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.47
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,22.24
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,34.05
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,22.14
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,64.6
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,98.5
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,142.0
775717,All Saints - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.89
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.78
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.84
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,21.87
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,27.94
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,21.17
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,94.0
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,119.7
775717,All Saints - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,89.2
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.35
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.87
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.78
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.66
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.39
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,19.96
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,28.8
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,19.56
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,53.1
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,122.2
775717,All Saints - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.72
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.78
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.22
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.33
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.12
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,6.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.65
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,21.3
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,25.04
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,20.9
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
775717,All Saints - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,88.8
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.86
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.07
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.25
