Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.98
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,22.54
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,29.63
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,22.97
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,126.2
775717,All Saints - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,96.3
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.75
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.62
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.8
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,6.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.12
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,18.69
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,28.28
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,21.55
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,55.0
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,85.5
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,119.3
775717,All Saints - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.01
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.06
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.39
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.1
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,21.46
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,24.26
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,21.83
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
775717,All Saints - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,91.9
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.54
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.83
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.81
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.71
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.88
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,6.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.0
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,20.83
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,25.95
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,24.81
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,92.3
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,110.5
775717,All Saints - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,104.1
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.74
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.55
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.89
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.71
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,22.37
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,22.31
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,24.68
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,96.7
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,97.8
775717,All Saints - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.79
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.98
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.44
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,22.88
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,23.05
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,23.35
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,98.2
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,100.9
775717,All Saints - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,98.1
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.6
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.7
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.04
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.06
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
