Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,25.63
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,22.05
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,24.6
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,109.3
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
775717,All Saints - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,103.5
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.85
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.33
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.63
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.33
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,24.82
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,25.55
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,26.83
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,106.3
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
775717,All Saints - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.55
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.0
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.48
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,23.84
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,23.83
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,24.46
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,102.9
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
775717,All Saints - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,103.4
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.06
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.38
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.99
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,21.68
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,23.88
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,19.53
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,94.6
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,104.1
775717,All Saints - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.41
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.43
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.89
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.92
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.87
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,21.32
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,25.66
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,20.57
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,109.6
775717,All Saints - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.28
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.73
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.84
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,20.8
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,23.66
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,20.73
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,102.3
775717,All Saints - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.24
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.76
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.67
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.39
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.72
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.84
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,24.1
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,21.66
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,20.65
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,102.5
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,97.3
775717,All Saints - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,89.2
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.51
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.66
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.74
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
