Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,22.24
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,23.33
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,21.26
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,95.4
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,102.0
775717,All Saints - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,90.9
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.95
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.62
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.22
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.05
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.35
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.3
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.79
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,22.26
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,24.4
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,22.07
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,96.1
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
775717,All Saints - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.07
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.58
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.58
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.89
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.53
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.36
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,24.62
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,22.15
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,21.41
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,104.7
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,97.3
775717,All Saints - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.32
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.54
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.88
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.61
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.39
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,24.18
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,24.49
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,20.03
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,104.6
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
775717,All Saints - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,88.1
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.43
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.84
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,21.18
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,24.97
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,20.1
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,107.9
775717,All Saints - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.03
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.34
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.65
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.87
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,25.09
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,27.48
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,19.08
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,107.7
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
775717,All Saints - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.72
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.25
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,25.45
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,28.53
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,18.09
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,51.1
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,109.4
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,121.6
775717,All Saints - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,80.6
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.55
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.96
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.39
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.76
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
