Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,25.73
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,27.12
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,19.75
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,109.4
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,115.9
775717,All Saints - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.81
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.01
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.97
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.15
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.79
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.43
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,25.82
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,26.72
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,19.66
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,110.3
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,113.6
775717,All Saints - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,86.9
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.63
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.99
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.97
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.06
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.0
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,24.42
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,29.07
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,20.72
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,105.6
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,122.9
775717,All Saints - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.46
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.98
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.38
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.16
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.35
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.73
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,23.14
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,28.68
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,20.97
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,99.1
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,121.8
775717,All Saints - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.84
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.71
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.29
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,25.96
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,24.18
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,20.8
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,110.6
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
775717,All Saints - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.14
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.93
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.55
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,24.49
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,26.09
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,20.34
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,105.1
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,113.3
775717,All Saints - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.84
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.45
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.51
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.33
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,25.02
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,26.64
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,21.73
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,114.4
775717,All Saints - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
