Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.15
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.87
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.61
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,25.13
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,23.02
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,23.68
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,101.9
775717,All Saints - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.1
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.5
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.21
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.29
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.89
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.86
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,22.45
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,24.19
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,22.01
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,97.6
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
775717,All Saints - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.26
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.07
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.82
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.96
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.03
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,26.7
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,26.96
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,20.94
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,114.2
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,115.8
775717,All Saints - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.8
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.86
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.48
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.45
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.29
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,21.61
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,25.49
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,18.66
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,93.3
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,111.2
775717,All Saints - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.38
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.71
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,6.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.14
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,21.42
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,25.15
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,20.43
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,110.7
775717,All Saints - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.9
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.18
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.19
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.85
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,21.47
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,22.71
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,22.53
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
775717,All Saints - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,97.5
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.37
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.36
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.78
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.09
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
