Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,21.7
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,24.52
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,22.28
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,107.7
775717,All Saints - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,96.9
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.26
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,21.1
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,24.79
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,19.75
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
775717,All Saints - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.39
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.3
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.36
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.31
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,23.29
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,27.85
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,21.35
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,100.7
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,120.7
775717,All Saints - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.12
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.19
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.63
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,21.04
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,30.52
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,19.33
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,130.0
775717,All Saints - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.6
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.59
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.77
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.44
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,21.67
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,28.51
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,22.69
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,121.1
775717,All Saints - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.14
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.5
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,6.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.65
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,22.86
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,30.16
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,21.33
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,46.9
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,96.4
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,129.4
775717,All Saints - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.54
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.62
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.31
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.7
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.71
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.45
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,22.6
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,32.02
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,24.04
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,52.8
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,96.1
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,135.6
775717,All Saints - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.7
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.22
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.03
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.29
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.15
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
