Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,22.55
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,27.04
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,22.25
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
775717,All Saints - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,96.3
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.8
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.71
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.6
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,24.67
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,25.75
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,20.53
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,104.5
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,112.1
775717,All Saints - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.66
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.51
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.19
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.63
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,22.66
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,30.02
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,21.5
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,128.2
775717,All Saints - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.9
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.65
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.6
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,25.01
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,25.29
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,22.5
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,106.8
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,110.9
775717,All Saints - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,96.9
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.03
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.56
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.33
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,6.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.33
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.73
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,26.19
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,26.2
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,21.42
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,111.6
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
775717,All Saints - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,91.7
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.97
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.16
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.81
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.95
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,23.31
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,26.54
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,21.13
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,116.6
775717,All Saints - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,91.9
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.72
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.81
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,24.02
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,26.77
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,26.27
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,103.9
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,119.4
775717,All Saints - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,111.7
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.18
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.83
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.48
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
