Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,24.96
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,28.03
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,26.34
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
775717,All Saints - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.28
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.05
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.29
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.58
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,27.34
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,25.52
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,25.76
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,116.1
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,113.2
775717,All Saints - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.6
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.6
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.73
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.57
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.7
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,27.94
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,24.79
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,32.07
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,117.5
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
775717,All Saints - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,135.3
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.56
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.01
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.24
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,29.42
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,32.04
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,28.71
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,124.4
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,137.6
775717,All Saints - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,121.0
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.84
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.2
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.6
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.33
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,29.25
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,30.77
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,25.64
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,124.5
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,132.9
775717,All Saints - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.86
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.23
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.55
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.02
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.36
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.81
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,30.77
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,30.36
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,27.62
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,42.3
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,130.6
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,131.7
775717,All Saints - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,118.2
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.3
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.8
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.69
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.99
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,6.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.53
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.14
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,26.25
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,31.18
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,29.51
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,54.7
