Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,113.4
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,138.4
775717,All Saints - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.26
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.32
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.71
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.1
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.02
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.8
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,25.68
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,35.0
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,38.55
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,73.4
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,110.4
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,152.4
775717,All Saints - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,164.5
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.75
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.16
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.17
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,25.99
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,35.1
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,29.65
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,110.9
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,150.7
775717,All Saints - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,126.8
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.5
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.71
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.11
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.58
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.71
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,25.78
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,36.55
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,26.91
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,111.3
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,156.5
775717,All Saints - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.35
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.52
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.43
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,6.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.31
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.62
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.29
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,27.51
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,27.17
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,32.87
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,116.8
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,119.3
775717,All Saints - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,141.0
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.91
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.34
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.9
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.91
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.54
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,29.84
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,32.99
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,32.78
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,127.1
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,141.8
775717,All Saints - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,141.6
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.32
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.02
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.76
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.49
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.63
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,29.17
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,29.89
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,29.83
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,123.5
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,129.1
775717,All Saints - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,127.7
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.97
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.64
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.4
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.02
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,6.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.48
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
