Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,31.64
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,27.87
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,32.76
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,132.4
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,123.1
775717,All Saints - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,141.8
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.79
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.06
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.13
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.79
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.8
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,32.96
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,34.17
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,32.18
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,42.3
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,138.4
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,147.8
775717,All Saints - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,137.0
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.42
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.36
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.29
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.7
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.63
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.61
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,70.8
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,33.54
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,37.46
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,30.13
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,54.5
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,142.2
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,162.4
775717,All Saints - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,129.4
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.62
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.37
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.9
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,31.84
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,34.86
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,33.27
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,54.1
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,135.0
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,149.5
775717,All Saints - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,141.9
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.83
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.63
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.45
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.73
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,31.14
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,36.59
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,27.74
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,132.2
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,156.2
775717,All Saints - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,118.8
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.85
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.32
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.31
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.32
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.47
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.69
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,32.59
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,41.09
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,29.53
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,54.9
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,137.5
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,174.9
775717,All Saints - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,127.8
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.46
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.41
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.35
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,34.08
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,32.17
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,32.37
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,143.5
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,137.9
775717,All Saints - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,139.2
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.96
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.25
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.41
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.12
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.94
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
