Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,33.62
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,30.55
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,32.18
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,141.4
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,132.1
775717,All Saints - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,138.6
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.28
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.73
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.35
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.11
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.43
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.31
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,31.5
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,36.61
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,34.18
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,132.2
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,155.5
775717,All Saints - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,145.6
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.26
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.83
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.29
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.32
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.63
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,31.74
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,39.22
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,31.29
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,133.6
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,165.3
775717,All Saints - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,133.8
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.33
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.03
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.07
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.38
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,29.97
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,36.9
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,32.92
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,46.4
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,125.5
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,157.2
775717,All Saints - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,139.3
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.88
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.06
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.92
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.32
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.82
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.3
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,30.7
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,37.93
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,28.09
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,127.7
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,158.1
775717,All Saints - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,120.2
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.73
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.54
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.95
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.45
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.94
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.12
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.58
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.03
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,32.13
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,37.23
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,26.43
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,133.7
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,155.5
775717,All Saints - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,112.4
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.35
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.6
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.1
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.04
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.44
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.81
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.1
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,30.43
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,36.18
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,26.97
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,126.8
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,151.3
775717,All Saints - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,114.2
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.95
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.91
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.27
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.14
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
