Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.46
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.29
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,31.62
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,37.41
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,33.67
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,52.3
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,132.0
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,156.2
775717,All Saints - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,140.5
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.09
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.59
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.05
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.7
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.49
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.22
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.44
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.29
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,35.7
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,32.46
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,29.81
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,52.3
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,148.6
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,137.7
775717,All Saints - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,126.3
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.35
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.45
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.16
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.26
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.92
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,32.78
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,33.77
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,28.41
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,136.8
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,142.7
775717,All Saints - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.16
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.81
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.36
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.18
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.1
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.25
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.67
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,34.32
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,39.27
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,27.93
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,142.7
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,165.1
775717,All Saints - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,120.9
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.8
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.88
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.53
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.72
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.29
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,54.3
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,62.5
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.61
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.55
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,33.23
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,44.7
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,29.35
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,139.2
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,187.1
775717,All Saints - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.63
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.28
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.6
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,62.5
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.99
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.2
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,38.74
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,38.89
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,31.83
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,163.4
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,164.2
775717,All Saints - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.44
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.47
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.48
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,64.4
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.39
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.17
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.85
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.4
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
