Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,45.8
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,39.14
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,33.05
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,189.1
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,165.5
775717,All Saints - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.05
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.43
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.07
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.52
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.43
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.49
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,6.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,46.1
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.2
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.44
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.62
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.36
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.96
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,43.84
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,44.71
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,33.96
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,180.9
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,187.3
775717,All Saints - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,141.7
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.63
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.25
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.63
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.15
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.48
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,6.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,63.4
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,64.0
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.14
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.86
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.07
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,40.9
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,43.76
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,39.67
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,169.1
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,183.9
775717,All Saints - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,164.3
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.83
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.85
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.48
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.91
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.59
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,6.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,63.5
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,67.2
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.27
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.83
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.61
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.15
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,41.74
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,40.52
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,40.03
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,53.3
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,172.7
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,171.8
775717,All Saints - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,166.6
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.92
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.79
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.49
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.05
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.94
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.06
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,6.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,63.7
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,73.6
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.6
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.79
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.78
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.25
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,46.84
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,45.91
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,37.9
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,52.0
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,193.3
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,191.9
775717,All Saints - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,158.4
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.46
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.77
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.08
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.55
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.09
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,6.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,66.6
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,69.3
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,52.8
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.58
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.16
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.58
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.33
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.46
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.55
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,46.53
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,52.95
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,41.68
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,52.7
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,192.4
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,222.0
775717,All Saints - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,173.8
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.51
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.34
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.91
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.58
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.61
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,6.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,67.5
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,72.0
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,54.1
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.84
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.84
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.94
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.65
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.41
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,46.75
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,46.04
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,40.34
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,193.8
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,193.0
775717,All Saints - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,169.3
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.26
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.97
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.63
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.05
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.09
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.69
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,6.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,65.9
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,65.3
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,55.1
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.09
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.62
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.15
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.35
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.04
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
