Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,47.39
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,46.34
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,39.65
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,195.5
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,192.9
775717,All Saints - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,165.2
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.63
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.8
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.52
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.92
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.04
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.03
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,6.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,68.6
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,67.8
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.68
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.22
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.8
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.91
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.84
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,44.39
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,47.99
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,41.89
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,183.7
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,199.5
775717,All Saints - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,174.5
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.33
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.35
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.13
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.35
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.42
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,6.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,70.9
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,67.4
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.58
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.81
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.54
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.66
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.72
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.09
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.06
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,48.22
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,49.7
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,44.2
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,199.1
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,206.0
775717,All Saints - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,183.9
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.39
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.95
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.25
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.39
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.81
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.01
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,6.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,66.0
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,67.7
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.39
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.22
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.54
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.08
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.45
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.45
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.46
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.7
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.1
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,48.87
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,49.8
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,44.94
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,202.2
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,207.0
775717,All Saints - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,187.6
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.63
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.84
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.33
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.28
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.86
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,6.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,68.8
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,71.8
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,61.3
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.55
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.98
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.25
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.27
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.45
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.86
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.6
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,48.32
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,50.11
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,41.7
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,200.6
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,209.3
775717,All Saints - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,174.3
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.61
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.56
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.96
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.66
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.84
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,6.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,64.7
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,69.7
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.38
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.63
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.79
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.79
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.45
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.9
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,43.98
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,45.93
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,42.15
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,183.0
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,193.2
775717,All Saints - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,176.7
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.26
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.41
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.61
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.55
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,6.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,65.2
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,68.5
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.04
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.49
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.92
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.81
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.94
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.2
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.9
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,45.8
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,50.24
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,40.97
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,54.0
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,190.7
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,211.8
775717,All Saints - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,171.8
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.09
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.29
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.43
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.15
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.39
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,13.1
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,6.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,65.0
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,71.4
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,63.8
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.5
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.82
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
