Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.04
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.32
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,44.7
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,49.27
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,44.37
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,186.4
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,207.2
775717,All Saints - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,186.1
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.64
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.08
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.62
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.44
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.35
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,6.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,65.7
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,70.5
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,61.8
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.6
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.53
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.91
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.1
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.5
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,44.87
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,50.64
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,45.23
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,186.9
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,212.9
775717,All Saints - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,190.4
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.49
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.36
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.43
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.9
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,6.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,65.8
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,74.8
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,63.5
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.63
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.6
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.43
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.76
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,46.42
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,53.29
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,50.01
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,68.4
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,193.0
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,223.4
775717,All Saints - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,209.8
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.71
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.26
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.35
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.29
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.3
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,6.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,69.4
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,71.8
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,62.1
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.66
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.49
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.57
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.27
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.48
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.73
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.59
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,83.0
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.7
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.56
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,55.59
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,51.27
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,51.32
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,64.0
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,232.2
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,215.2
775717,All Saints - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,214.7
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.33
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.87
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.39
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.81
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.34
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.07
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,6.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,72.0
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.73
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.05
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.47
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.33
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,42.36
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,50.04
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,50.63
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,77.8
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,176.6
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,212.7
775717,All Saints - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,211.9
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.16
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.43
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.9
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.71
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.72
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,6.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,65.8
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,74.2
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.78
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.83
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.98
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.59
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.59
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.7
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.8
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,45.09
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,59.34
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,52.15
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,77.4
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,188.5
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,249.6
775717,All Saints - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,218.2
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.73
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.9
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.27
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.38
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.46
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.81
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,6.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,65.0
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,73.3
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.3
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.19
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.1
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.2
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.31
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.71
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.8
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,44.76
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,47.73
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,54.38
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,69.2
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,187.1
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,201.6
775717,All Saints - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,227.8
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.47
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.77
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.84
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.85
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,6.0,N Current (RMS),A,21.6
