Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,63.8
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,72.6
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.69
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.78
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.52
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.5
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,44.82
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,45.61
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,44.41
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,55.0
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,187.6
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,194.3
775717,All Saints - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,187.3
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.69
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.25
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.6
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.82
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.83
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.89
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,6.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,73.3
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,63.8
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.55
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.9
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.59
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.42
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.91
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.2
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,41.75
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,46.6
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,40.26
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,175.3
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,197.2
775717,All Saints - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,170.2
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.08
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.97
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.86
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.86
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.96
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,6.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,72.3
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,71.8
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.74
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.99
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.57
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.07
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.1
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.2
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,43.12
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,48.72
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,46.65
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,181.6
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,206.5
775717,All Saints - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,197.8
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.35
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.6
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,18.09
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.63
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.23
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,6.0,N Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,84.3
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,69.4
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.62
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.87
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.23
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.2
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,47.67
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,46.02
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,43.9
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,200.6
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,194.4
775717,All Saints - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,186.2
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.75
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.25
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.19
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.61
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.08
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,6.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,70.0
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,74.8
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.94
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.1
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.77
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,85.5
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,45.28
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,47.58
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,46.73
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,190.9
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,201.4
775717,All Saints - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,198.1
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.13
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.39
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.7
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.26
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.91
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,6.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,70.9
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,73.1
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,63.2
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.36
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.4
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.65
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.5
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,47.72
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,47.65
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,47.35
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,54.3
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,200.4
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,202.1
775717,All Saints - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,200.6
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.46
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.47
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.43
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.33
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.8
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,6.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,69.8
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,75.0
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,62.7
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.67
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.21
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.9
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.1
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
