Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,44.48
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,51.35
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,42.29
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,186.8
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,217.3
775717,All Saints - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,179.2
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.52
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.71
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.53
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.21
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.89
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,6.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,70.9
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,75.2
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,62.2
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.51
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.24
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.65
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.58
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.8
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.8
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,44.3
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,48.88
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,42.29
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,54.3
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,186.2
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,207.8
775717,All Saints - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,179.5
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.79
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.38
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.08
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.03
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.1
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.57
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,6.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,69.5
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,69.8
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,64.8
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.71
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.02
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.6
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.84
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.8
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,44.04
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,44.33
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,43.82
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,184.0
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,188.5
775717,All Saints - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,184.7
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.93
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.35
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.33
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.19
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.04
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,6.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,70.7
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,70.7
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.39
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.98
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.45
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.9
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,43.07
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,48.36
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,41.89
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,53.9
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,180.3
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,203.6
775717,All Saints - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,177.3
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.97
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.76
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.26
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.21
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.31
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,6.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,71.0
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,72.2
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.22
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.48
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.81
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,85.9
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,45.2
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,45.56
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,40.79
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,52.8
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,189.4
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,192.0
775717,All Saints - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,172.1
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.06
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.81
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.54
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.48
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.63
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.94
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,6.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,70.3
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,70.6
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.14
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.88
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.56
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.46
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.6
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,46.05
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,50.75
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,38.52
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,192.8
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,214.1
775717,All Saints - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,162.9
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.37
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.11
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.9
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,13.08
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,6.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,70.9
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,73.4
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,62.9
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.67
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.54
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.3
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,43.97
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,46.82
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,41.5
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,184.2
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,197.4
775717,All Saints - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,175.0
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.85
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.67
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.26
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.56
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.14
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,14.54
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,6.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,71.5
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,78.2
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,68.7
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.33
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
