Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.82
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.56
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.99
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.6
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,44.05
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,46.52
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,43.35
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,52.3
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,184.6
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,196.3
775717,All Saints - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,182.3
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.95
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.32
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.58
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.68
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.84
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,6.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,73.0
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,73.5
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,66.0
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.46
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.86
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.8
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.68
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,41.56
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,42.65
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,42.0
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,53.9
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,173.8
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,180.2
775717,All Saints - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,176.6
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.62
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.22
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.76
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.94
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.95
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,6.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,70.3
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,71.0
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.81
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.52
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,41.89
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,51.18
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,39.69
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,74.2
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,175.4
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,215.0
775717,All Saints - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,167.6
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.71
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.94
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.66
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.06
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.75
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,6.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,71.7
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,71.3
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.59
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.72
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,40.5
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,43.56
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,38.57
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,169.8
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,184.5
775717,All Saints - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,162.2
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.9
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.91
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.02
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.1
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.81
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,13.19
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,6.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,73.8
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,75.3
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,63.3
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.16
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.92
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.95
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.1
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,42.07
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,45.48
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,39.75
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,176.0
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,191.0
775717,All Saints - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,167.0
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.43
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.71
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.88
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.99
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.8
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.29
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,6.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,71.1
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,77.8
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,62.0
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.65
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.07
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.73
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.46
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,40.45
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,43.14
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,41.38
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,169.8
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,182.2
775717,All Saints - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,173.8
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.03
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.41
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.27
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.66
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.74
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,6.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,72.9
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,80.8
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.46
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.63
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.37
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,93.8
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,51.36
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,41.62
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,38.9
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,215.2
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,175.6
775717,All Saints - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,164.0
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.4
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.87
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.65
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.6
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.98
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,14.3
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,6.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,76.0
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,81.2
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,66.2
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.05
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.58
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
