Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.69
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.03
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.1
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,42.16
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,50.72
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,40.97
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,54.4
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,175.9
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,214.0
775717,All Saints - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,171.7
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.94
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.9
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.35
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.05
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.96
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,13.03
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,6.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,73.0
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,77.3
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,62.9
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.04
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.4
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.94
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,40.73
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,45.41
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,42.09
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,170.6
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,190.5
775717,All Saints - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,177.7
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.86
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.16
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.32
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.72
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.51
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,6.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,75.9
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,70.6
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.96
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.27
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.35
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.23
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.4
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,42.48
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,49.23
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,38.04
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,69.7
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,177.3
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,208.1
775717,All Saints - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,163.0
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.98
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.97
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.11
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.95
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.34
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,6.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,75.3
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,74.9
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.69
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.72
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.93
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,42.53
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,47.96
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,39.31
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,177.9
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,201.6
775717,All Saints - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,167.0
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.08
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.6
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.29
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.85
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.37
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.6
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,6.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,73.2
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,71.9
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.48
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.9
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.52
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,42.2
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,44.28
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,34.36
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,176.6
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,185.6
775717,All Saints - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,145.2
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.55
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.06
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.26
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.43
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.69
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,6.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,73.2
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,75.2
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.42
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.48
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.17
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,38.63
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,44.89
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,30.8
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,161.9
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,188.1
775717,All Saints - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,131.5
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.0
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.28
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.84
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.3
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.67
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.85
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,6.0,N Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,78.2
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,75.8
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.12
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.27
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,41.81
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,44.44
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,34.04
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,66.6
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,175.2
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,186.4
775717,All Saints - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,144.3
