Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.94
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.36
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.74
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.51
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.34
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.51
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,6.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,75.4
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,71.1
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,52.7
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.72
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.12
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,40.79
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,45.28
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,33.57
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,65.5
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,171.1
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,190.1
775717,All Saints - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,141.8
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.9
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.61
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.57
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.6
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.04
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,6.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,72.0
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,72.4
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.62
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.94
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.8
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,42.37
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,44.49
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,31.55
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,177.5
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,187.1
775717,All Saints - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,133.4
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.47
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.31
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.94
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.63
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.41
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.4
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,6.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,64.3
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.18
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.88
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.11
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.3
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,36.7
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,47.71
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,35.38
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,153.5
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,198.7
775717,All Saints - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,148.9
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.6
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.02
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.01
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.81
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.88
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.77
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,65.2
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.31
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.91
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.81
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.27
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.64
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.61
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,107.8
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,37.78
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,54.04
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,39.2
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,62.8
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,157.7
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,224.4
775717,All Saints - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,165.4
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.27
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.98
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.13
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.59
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.1
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,66.3
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.77
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,27.52
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,35.14
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,26.83
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,118.6
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,150.9
775717,All Saints - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,115.4
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.73
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.8
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.16
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.46
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,63.4
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.07
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,24.75
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,30.99
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,31.34
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,107.9
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,133.9
775717,All Saints - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,133.6
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.58
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.56
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.31
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.23
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.78
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.57
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.57
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.77
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
