Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,26.22
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,36.72
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,33.05
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,64.4
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,113.5
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,155.8
775717,All Saints - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,141.7
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.43
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.55
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.81
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.47
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.18
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,26.03
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,31.84
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,32.63
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,112.8
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,137.3
775717,All Saints - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,138.6
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.66
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.62
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.51
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.8
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.23
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,6.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,54.3
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,63.6
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,23.53
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,27.75
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,28.75
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,104.1
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,120.9
775717,All Saints - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,122.1
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.14
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.58
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.04
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.96
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.33
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,53.5
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,25.67
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,26.67
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,26.98
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,110.4
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,116.2
775717,All Saints - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,114.1
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.94
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.93
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.43
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,21.92
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,26.88
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,24.51
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,116.0
775717,All Saints - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,105.1
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.75
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.8
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.3
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.35
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,6.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,22.39
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,25.03
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,25.73
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,111.6
775717,All Saints - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.7
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.06
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.67
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.95
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.64
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,22.36
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,29.88
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,27.6
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,99.9
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
775717,All Saints - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,118.6
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.61
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.03
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.95
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.93
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.82
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
