Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,22.97
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,26.1
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,19.58
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,45.3
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,104.3
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,115.0
775717,All Saints - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.0
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.56
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.06
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,19.99
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,24.34
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,21.54
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,90.6
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
775717,All Saints - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.9
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.45
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.49
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,6.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,20.76
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,28.94
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,22.49
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,94.3
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,126.4
775717,All Saints - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.01
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.08
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.67
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.33
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.74
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,22.67
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,25.66
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,21.12
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,99.1
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,113.8
775717,All Saints - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.01
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.09
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.55
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.87
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.19
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,20.6
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,23.2
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,24.41
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,90.3
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
775717,All Saints - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.46
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.8
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.31
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.33
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,21.85
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,26.3
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,22.31
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,112.5
775717,All Saints - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.5
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.75
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.67
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,22.99
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,27.14
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,21.49
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,100.2
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
775717,All Saints - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,90.9
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.53
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.94
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.18
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
