Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,22.52
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,27.87
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,22.82
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,97.2
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,120.2
775717,All Saints - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,97.2
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.71
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.43
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.88
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.1
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,23.28
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,26.83
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,23.71
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,100.6
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,115.6
775717,All Saints - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.8
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.97
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.25
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.14
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,22.93
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,23.18
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,24.41
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,99.5
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,101.4
775717,All Saints - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.47
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.18
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.03
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.46
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.57
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.99
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,23.87
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,28.72
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,19.64
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
775717,All Saints - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,85.3
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.26
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.77
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.66
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.55
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.12
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,21.99
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,29.95
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,22.46
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,126.4
775717,All Saints - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,95.9
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.33
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.58
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.84
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.02
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.11
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.55
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,25.22
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,25.96
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,21.43
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,108.3
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,111.0
775717,All Saints - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.49
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.37
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.94
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.05
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.12
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,30.61
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,25.96
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,21.37
