Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,127.7
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,111.2
775717,All Saints - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,90.9
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.65
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.97
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.1
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,26.26
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,25.48
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,21.53
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,113.1
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,110.4
775717,All Saints - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.87
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.17
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.08
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.76
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.06
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,32.21
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,23.47
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,19.65
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,135.1
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
775717,All Saints - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,84.7
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.69
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.91
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.34
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.17
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.26
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.87
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.9
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,31.86
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,24.62
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,23.68
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,132.9
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,107.4
775717,All Saints - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,100.8
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.71
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.38
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.93
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.32
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.4
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.71
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,25.58
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,25.55
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,20.48
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,108.4
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,108.8
775717,All Saints - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.9
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.88
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.95
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.04
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,22.95
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,26.15
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,21.63
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,97.4
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
775717,All Saints - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.8
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.76
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.18
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,24.26
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,24.75
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,21.96
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,104.5
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,106.7
775717,All Saints - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.37
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.03
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.79
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,6.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.82
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
