Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,20.59
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,25.41
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,21.19
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,108.7
775717,All Saints - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.82
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.09
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.76
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.53
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,21.82
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,23.57
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,23.12
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
775717,All Saints - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.23
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.77
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.81
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,24.83
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,24.39
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,22.53
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,106.9
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,105.3
775717,All Saints - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.54
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.67
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.65
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,25.87
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,27.55
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,21.66
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,111.6
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
775717,All Saints - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,92.4
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.1
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.03
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.86
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.58
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.26
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.86
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,25.19
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,25.67
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,20.53
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,42.3
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
775717,All Saints - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,88.6
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.24
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.52
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.66
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.49
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,23.22
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,27.63
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,20.68
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,117.3
775717,All Saints - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,88.9
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.83
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.06
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.08
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,21.11
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,27.21
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,19.61
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,43.3
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,91.8
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
775717,All Saints - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.27
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.97
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.56
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,6.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.57
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
