Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,22.49
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,25.86
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,20.44
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,113.8
775717,All Saints - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.94
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.76
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.73
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,22.57
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,27.25
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,21.08
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,117.3
775717,All Saints - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.1
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.39
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.02
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.28
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,20.62
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,29.12
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,20.93
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,52.7
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,123.3
775717,All Saints - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.58
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.1
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.04
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.71
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.54
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.87
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,23.0
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,26.16
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,20.81
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,111.1
775717,All Saints - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.82
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.22
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.9
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.33
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.31
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,22.91
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,25.86
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,22.47
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,98.3
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,111.1
775717,All Saints - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.56
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.89
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.28
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.11
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,23.28
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,24.15
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,22.9
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,104.6
775717,All Saints - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.0
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.43
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.36
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,21.52
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,23.56
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,21.01
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
775717,All Saints - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.54
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.22
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.47
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.69
