Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,22.03
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,27.12
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,21.48
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,118.6
775717,All Saints - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.6
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.48
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.4
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,6.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.87
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,23.8
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,27.95
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,22.29
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,101.6
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,123.0
775717,All Saints - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,95.9
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.51
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.29
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.11
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,21.19
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,25.37
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,19.99
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,92.2
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
775717,All Saints - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,87.1
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.11
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.23
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.23
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.46
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.68
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,20.76
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,28.68
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,20.61
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,121.4
775717,All Saints - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.56
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.25
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.52
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.54
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,21.52
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,28.11
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,22.55
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,119.3
775717,All Saints - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,95.2
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.3
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.47
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.91
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.69
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,21.85
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,29.45
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,23.84
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,94.1
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,124.4
775717,All Saints - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,100.4
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.6
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.48
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.52
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.3
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.43
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.37
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
