Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,26.04
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,28.61
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,23.66
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,109.9
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,121.8
775717,All Saints - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,99.3
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.16
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.47
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.51
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,24.85
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,27.57
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,24.41
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,118.2
775717,All Saints - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.22
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.05
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.13
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.3
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,22.06
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,26.9
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,24.8
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,116.6
775717,All Saints - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.09
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.27
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.98
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,22.82
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,31.56
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,26.86
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,135.9
775717,All Saints - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,112.2
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.47
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.29
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,6.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.01
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.95
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,24.17
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,31.38
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,29.08
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,103.4
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,136.2
775717,All Saints - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,121.6
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.63
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.31
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.07
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,22.65
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,29.11
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,27.58
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,98.1
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,126.6
775717,All Saints - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,116.8
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.26
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.81
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.64
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.98
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.2
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.44
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,23.36
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,26.84
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,25.01
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,100.7
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,117.8
775717,All Saints - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,105.5
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.51
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.14
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.08
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.28
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
