Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,26.53
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,31.57
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,26.93
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,111.8
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,137.9
775717,All Saints - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.8
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.97
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.99
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.39
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,25.49
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,29.93
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,24.93
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,108.1
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,133.2
775717,All Saints - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.68
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.29
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.52
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,6.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.63
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.26
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,23.16
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,35.38
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,25.46
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,66.4
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,152.5
775717,All Saints - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,108.9
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.01
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.01
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.43
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.31
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,25.99
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,31.25
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,26.96
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,135.8
775717,All Saints - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,114.0
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.16
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.4
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.7
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.13
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.31
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.76
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.55
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,31.99
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,31.87
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,30.87
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,132.8
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,135.5
775717,All Saints - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,127.5
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.69
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.76
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.63
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.06
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.75
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.09
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,32.12
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,31.86
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,32.02
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,132.7
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,133.9
775717,All Saints - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,132.0
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.81
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.88
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.35
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.75
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.59
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.93
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.99
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,33.26
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,32.97
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,34.97
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,137.2
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,138.9
775717,All Saints - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,144.4
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.6
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.51
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.01
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.03
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.15
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.33
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.58
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
