Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.15
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,38.44
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,36.47
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,37.64
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,159.0
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,152.2
775717,All Saints - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,156.0
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.33
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.54
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.88
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.07
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.89
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.29
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,34.36
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,33.31
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,34.54
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,143.1
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,141.5
775717,All Saints - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,143.9
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.86
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.31
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.97
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.85
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.2
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,34.24
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,39.19
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,33.46
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,142.4
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,165.0
775717,All Saints - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,139.2
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.94
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.06
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.25
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.75
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.73
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.98
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.35
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,77.4
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.31
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,34.31
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,44.25
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,32.62
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,143.1
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,183.9
775717,All Saints - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,135.5
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.69
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.81
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.7
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.82
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,6.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.3
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.49
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.36
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.18
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,35.13
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,41.75
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,35.86
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,145.8
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,176.0
775717,All Saints - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,149.2
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.98
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.68
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.26
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.41
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.34
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.86
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.17
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,35.4
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,36.02
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,37.18
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,146.3
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,151.2
775717,All Saints - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,153.6
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.18
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.77
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.37
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.55
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.14
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.43
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,34.35
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,38.55
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,36.21
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,141.2
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,160.1
775717,All Saints - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,151.6
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.97
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.41
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.9
