Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.61
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.42
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.23
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,34.59
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,35.41
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,36.0
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,142.5
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,148.5
775717,All Saints - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,149.1
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.85
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.49
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.35
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.14
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.17
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.87
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.67
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.3
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,35.7
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,42.96
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,39.97
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,147.5
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,179.8
775717,All Saints - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,165.7
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.76
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.77
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.23
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.42
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.47
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.92
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,38.9
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,42.24
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,34.48
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,160.8
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,175.8
775717,All Saints - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,142.9
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.49
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.81
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.79
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,6.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.29
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.67
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.59
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,35.37
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,44.7
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,39.1
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,46.1
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,186.3
775717,All Saints - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,161.6
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.46
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.16
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.08
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.23
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.27
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.57
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.18
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,35.84
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,42.45
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,39.96
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,148.5
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,177.1
775717,All Saints - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,166.9
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.33
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.25
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.21
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,6.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.11
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.7
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,37.05
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,38.25
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,37.58
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,153.1
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,160.1
775717,All Saints - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,157.0
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.76
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.06
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.21
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.94
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.49
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.04
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
