Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,38.08
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,46.52
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,37.33
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,157.4
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,194.2
775717,All Saints - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,155.6
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.01
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.73
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,6.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.35
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.19
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.84
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.69
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.76
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.5
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.44
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.22
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,35.99
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,50.88
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,39.46
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,149.0
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,212.1
775717,All Saints - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,164.9
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.78
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.31
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.48
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.33
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,6.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.98
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.63
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.65
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.39
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.64
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,35.94
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,38.55
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,38.89
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,149.5
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,160.8
775717,All Saints - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,162.5
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.67
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.14
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.06
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.05
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,6.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.81
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.7
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.91
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.05
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.64
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.16
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,33.85
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,39.18
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,41.36
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,161.7
775717,All Saints - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,173.6
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.19
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.87
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.95
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.29
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,6.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.88
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.83
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.12
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.61
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.38
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,66.6
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.18
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,41.34
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,41.58
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,43.39
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,170.1
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,171.5
775717,All Saints - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,179.6
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.31
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.0
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.33
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,6.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.88
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.91
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.16
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.69
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.73
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.3
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.97
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.24
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,43.42
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,44.76
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,49.95
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,178.3
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,184.3
775717,All Saints - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,206.9
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.72
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.41
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.97
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.06
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.64
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.51
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.7
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.63
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,74.8
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.29
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,42.13
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,40.23
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,40.73
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,68.4
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,174.9
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,167.6
775717,All Saints - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,170.8
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.65
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.58
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.67
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.35
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,6.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.31
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.17
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.79
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.36
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
