Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.26
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,42.95
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,41.46
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,37.2
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,177.5
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,173.4
775717,All Saints - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,154.9
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.75
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.8
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.46
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,6.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.31
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.64
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.5
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.91
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,41.94
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,38.17
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,36.0
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,173.9
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,160.4
775717,All Saints - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,151.4
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.71
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.53
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.18
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.08
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,6.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.22
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.33
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,42.28
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,37.63
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,36.19
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,175.6
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,159.4
775717,All Saints - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,151.7
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.72
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.35
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.68
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,6.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.75
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.3
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.55
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.24
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.26
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,39.97
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,37.75
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,34.48
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,166.8
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,159.6
775717,All Saints - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,144.6
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.06
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.88
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.54
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.08
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,6.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.05
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.86
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.3
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,36.8
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,34.55
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,34.57
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,154.2
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,147.3
775717,All Saints - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,144.6
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.43
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.27
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.73
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.8
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,6.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,54.5
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.64
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.29
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,35.53
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,33.55
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,33.46
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,149.0
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,144.6
775717,All Saints - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.27
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.18
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.38
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.62
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,6.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,52.8
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.7
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.71
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.17
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.4
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,44.98
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,33.22
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,38.63
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,62.0
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,187.7
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,142.1
775717,All Saints - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,160.9
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.84
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.13
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.65
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.74
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.16
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.53
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,6.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,55.1
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.52
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.72
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
