Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,44.35
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,33.79
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,38.61
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,185.6
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,145.2
775717,All Saints - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,161.3
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.45
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.27
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.07
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.63
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.38
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,6.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,62.6
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.27
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.97
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.88
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,44.6
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,35.42
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,38.93
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,61.3
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,185.5
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,154.1
775717,All Saints - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,163.0
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.89
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.25
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.2
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.77
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,6.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,65.5
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.66
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.93
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.29
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,48.96
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,43.45
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,43.32
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,71.3
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,203.9
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,182.7
775717,All Saints - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,181.3
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.2
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.06
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.73
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.91
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.78
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,6.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,67.4
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,68.4
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.76
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.97
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,50.13
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,41.58
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,45.0
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,71.4
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,208.0
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,176.5
775717,All Saints - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,187.6
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.71
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.38
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.62
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.8
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.19
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,6.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,69.3
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,71.9
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.68
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.92
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.09
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.0
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,54.5
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,45.23
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,47.97
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,76.7
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,225.9
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,190.0
775717,All Saints - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,200.6
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.52
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.81
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.05
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.56
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.29
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,6.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,68.5
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,79.1
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.27
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.26
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.76
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.6
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.35
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.9
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,54.13
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,50.3
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,49.68
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,82.3
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,224.5
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,210.3
775717,All Saints - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,207.5
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.07
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.22
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.41
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,14.56
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,6.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,73.0
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,79.0
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,68.1
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.53
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.85
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.42
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.64
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.12
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.55
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.3
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,52.99
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,53.21
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,56.11
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,71.0
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,221.2
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,223.0
775717,All Saints - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,237.3
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.43
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.36
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.1
