Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.43
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.93
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.02
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,6.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,77.3
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,81.9
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,73.8
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.95
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.49
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.51
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.54
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.17
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.2
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.9
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,51.02
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,55.38
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,64.72
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,70.9
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,212.7
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,232.0
775717,All Saints - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,270.5
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.34
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.36
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.47
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,20.96
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.77
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.41
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,6.0,N Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,92.8
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,85.0
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,79.8
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.88
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.45
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.27
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.14
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.74
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.23
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.26
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.85
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,54.66
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,53.07
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,64.46
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,227.9
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,221.9
775717,All Saints - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,269.0
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.63
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.13
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,20.97
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.85
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.87
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,6.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,95.0
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,88.0
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,85.5
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.17
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.77
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.93
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.34
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,49.74
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,56.4
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,55.7
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,207.9
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,236.8
775717,All Saints - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,233.8
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.09
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.95
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.23
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,21.71
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,18.74
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.25
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,6.0,N Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,97.5
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,92.0
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,91.3
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.36
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.22
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.88
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.29
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.83
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,52.66
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,60.5
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,55.79
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,65.8
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,220.3
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,253.8
775717,All Saints - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,233.3
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.27
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.66
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.47
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.98
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,18.38
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.69
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,6.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,97.2
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,89.6
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,87.6
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.54
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.31
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.56
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.97
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,86.8
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,57.25
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,52.25
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,57.27
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,238.5
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,220.0
775717,All Saints - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,239.0
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.47
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.51
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,21.23
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.12
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.52
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,6.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,94.1
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,88.0
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,87.0
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.55
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.63
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.68
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.02
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.8
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,55.54
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,53.16
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,57.3
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,230.6
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,222.7
775717,All Saints - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,240.1
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.73
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.76
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.67
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,19.48
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.75
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,18.21
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,6.0,N Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,87.9
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,80.3
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,81.8
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.61
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.8
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.24
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.95
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.6
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
