Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,55.9
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,50.71
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,52.72
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,61.8
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,233.0
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,212.9
775717,All Saints - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,220.7
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.26
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.35
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,19.9
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,18.87
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.33
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,6.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,89.7
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,90.8
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,86.0
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.23
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.09
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.59
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.29
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.7
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,61.92
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,52.95
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,56.88
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,65.9
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,257.3
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,221.6
775717,All Saints - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,237.4
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.28
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.56
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.81
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,20.62
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.94
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.46
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,6.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,91.7
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,83.8
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,79.1
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.23
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.22
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.02
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.29
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.36
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.24
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.4
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,60.61
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,51.46
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,51.37
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,252.0
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,214.3
775717,All Saints - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,214.4
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.86
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.55
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,19.14
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.75
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.74
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,6.0,N Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,86.4
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,80.1
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,84.8
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.13
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.69
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.58
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.54
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.51
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.63
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.1
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,51.8
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,56.22
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,54.33
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,54.1
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,215.0
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,234.2
775717,All Saints - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,226.5
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.06
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.68
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.99
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,20.53
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.78
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.53
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,6.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,92.0
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,86.9
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,86.9
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.77
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.14
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.51
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.55
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,57.5
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,54.25
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,54.31
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,238.9
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,227.1
775717,All Saints - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,226.4
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.31
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,19.85
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.89
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.49
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,6.0,N Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,88.1
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,85.4
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,83.5
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.44
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.33
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.35
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.2
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.71
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,60.67
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,50.83
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,54.26
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,69.0
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,251.9
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,213.8
775717,All Saints - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,226.5
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.95
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.89
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.43
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.16
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,17.01
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.17
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,6.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,84.6
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,84.6
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,78.7
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.65
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.47
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.79
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,52.78
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,51.9
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,53.13
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,62.1
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,219.7
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,218.9
775717,All Saints - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,221.8
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.55
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.2
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.54
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,18.92
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,17.01
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.77
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,6.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,87.1
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,85.8
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,77.8
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.39
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
