Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.13
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.69
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.94
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.7
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,52.51
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,50.63
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,49.38
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,218.6
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,212.0
775717,All Saints - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,206.4
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.96
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,19.72
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.49
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.63
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,6.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,88.8
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,85.7
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,81.3
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.22
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.15
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.53
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.2
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,54.5
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,55.51
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,47.8
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,226.8
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,232.2
775717,All Saints - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,199.8
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.1
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.5
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.11
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.6
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,18.12
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.56
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,6.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,86.8
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,90.3
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,83.8
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.66
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.07
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.89
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.77
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,89.5
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,54.06
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,55.81
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,51.8
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,225.3
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,233.7
775717,All Saints - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,216.8
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.71
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.06
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.8
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,20.69
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,18.25
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,17.22
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,6.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,92.7
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,90.1
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,78.4
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.89
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.31
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.87
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.71
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.4
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.9
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,53.02
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,60.23
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,48.12
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,64.3
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,221.2
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,253.0
775717,All Saints - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,202.0
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.99
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.68
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,21.2
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.12
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.31
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,6.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,95.9
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,89.2
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,82.4
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.47
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.07
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.48
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.4
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.4
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,52.16
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,56.28
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,53.76
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,218.0
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,236.5
775717,All Saints - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,225.7
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.9
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.02
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.78
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,22.04
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,18.8
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.01
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,6.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,100.3
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,92.4
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,85.7
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.85
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.62
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.5
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.3
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,53.32
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,57.12
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,57.02
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,223.6
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,241.2
775717,All Saints - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,239.1
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.07
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.29
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.87
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,21.1
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,19.45
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.92
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,6.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,93.5
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,92.9
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,80.9
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.56
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.82
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.87
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,87.1
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.2
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.9
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,54.44
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,57.22
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,54.97
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,227.6
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,241.0
775717,All Saints - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,230.7
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.88
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.09
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,20.94
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,18.38
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.12
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,6.0,N Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,93.7
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,88.5
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,77.9
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.74
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.64
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,21.4
