Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.19
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.93
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.47
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.2
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,52.46
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,53.71
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,49.62
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,219.5
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,226.2
775717,All Saints - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,209.2
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.2
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.47
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,20.46
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,18.21
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,17.69
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,6.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,92.5
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,88.7
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,80.8
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.14
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.55
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.05
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.6
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,53.68
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,51.78
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,45.52
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,61.8
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,224.6
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,218.3
775717,All Saints - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,191.6
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.68
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.51
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.09
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.15
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.58
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.96
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,6.0,N Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,94.2
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,88.4
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,71.6
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.41
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.71
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,96.0
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.9
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,56.64
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,52.61
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,43.8
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,69.3
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,236.4
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,222.9
775717,All Saints - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,184.4
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.67
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.26
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.07
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,20.14
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.41
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.78
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,6.0,N Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,91.4
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,83.3
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,77.8
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.19
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.58
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.47
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.08
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.7
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,53.6
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,47.45
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,44.57
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,64.0
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,222.7
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,201.3
775717,All Saints - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,186.8
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.61
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.83
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,21.19
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.86
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,15.56
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,6.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,95.0
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,86.2
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,71.6
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.54
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.94
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.68
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.21
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,84.4
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.3
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,55.77
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,49.3
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,45.24
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,232.2
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,208.3
775717,All Saints - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,189.1
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.49
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.83
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.93
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,22.18
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,17.69
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.46
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,6.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,98.1
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,87.3
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,75.6
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.88
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.19
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.43
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.22
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.9
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.3
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,53.47
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,47.36
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,50.19
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,58.7
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,222.6
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,199.6
775717,All Saints - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,210.7
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.1
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.65
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.7
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,20.43
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.82
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.89
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,6.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,91.9
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,87.3
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,80.2
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.46
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.43
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.7
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,50.95
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,47.7
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,48.56
