Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,212.1
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,201.0
775717,All Saints - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,203.0
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.23
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,20.57
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,18.55
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.22
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,6.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,92.2
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,90.7
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,82.5
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.25
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.32
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.93
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,90.8
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.8
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,26.2
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,56.16
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,50.31
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,53.68
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,233.7
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,212.8
775717,All Saints - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,225.3
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.89
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.05
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.54
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,21.23
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.31
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,6.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,95.0
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,99.3
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,82.8
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.47
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.47
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.63
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.38
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.74
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,87.9
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,26.2
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,55.79
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,62.33
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,47.62
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,232.3
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,262.3
775717,All Saints - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,199.4
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.26
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.86
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.97
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,20.14
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.67
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.27
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,6.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,91.6
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,91.4
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,82.6
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.07
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.2
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.05
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.98
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.3
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,50.37
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,55.41
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,52.02
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,54.4
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,210.4
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,233.0
775717,All Saints - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,218.5
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.03
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.58
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.89
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,19.23
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,18.76
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,18.21
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,6.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,87.8
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,91.0
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,82.1
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.85
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.13
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.88
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,84.2
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,51.41
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,57.98
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,47.33
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,214.6
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,244.9
775717,All Saints - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,199.3
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.01
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.03
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.21
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,21.57
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,20.01
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.5
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,6.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,95.1
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,95.0
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,82.3
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.73
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.51
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.34
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.14
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.2
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,94.3
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.9
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,54.92
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,68.06
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,49.72
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,229.0
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,284.2
775717,All Saints - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,209.3
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.97
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.21
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.56
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,20.06
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.93
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.06
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,6.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,90.4
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,87.0
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,83.6
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.07
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.44
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.97
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.87
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,94.5
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,53.88
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,61.96
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,47.66
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,224.5
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,260.5
775717,All Saints - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,199.7
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.5
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.73
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.59
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.56
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,14.3
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,6.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,78.2
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,86.8
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,69.0
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.67
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.78
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.47
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.45
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,96.1
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
