Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,49.9
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,53.81
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,46.28
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,208.8
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,227.3
775717,All Saints - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,194.3
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.77
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.0
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.52
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.78
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.2
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,6.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,80.4
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,81.2
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,71.4
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.24
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.12
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.66
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.2
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,48.06
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,45.89
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,47.28
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,199.9
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,193.6
775717,All Saints - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,198.5
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.91
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.73
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.2
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,18.52
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.29
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,15.26
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,6.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,84.6
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,82.5
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,71.3
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.12
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.05
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.94
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,45.0
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,48.15
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,45.73
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,187.5
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,201.9
775717,All Saints - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,191.7
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.35
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.2
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.64
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.33
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,14.52
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,6.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,78.0
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,80.1
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,68.7
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.44
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.72
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.92
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,42.8
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,49.77
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,48.91
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,54.4
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,178.4
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,208.6
775717,All Saints - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,205.4
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.6
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.54
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.96
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,18.25
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.94
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,15.74
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,6.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,84.4
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,84.0
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,72.4
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.86
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.51
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.06
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,43.73
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,50.44
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,49.47
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,182.3
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,211.0
775717,All Saints - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,206.6
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.62
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.83
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,20.47
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.78
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,15.25
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,6.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,91.2
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,83.8
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,72.0
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.7
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.78
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.61
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,48.39
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,48.55
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,49.66
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,200.9
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,202.9
775717,All Saints - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,207.9
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.31
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.17
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.72
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.1
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,6.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,83.8
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,84.6
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,74.1
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.18
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.13
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.57
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,44.16
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,46.69
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,49.95
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,183.7
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,195.5
775717,All Saints - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,209.7
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.91
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.98
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,16.24
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.54
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,13.28
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,6.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,77.5
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,79.6
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
