Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.73
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.65
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.01
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.9
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,42.4
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,44.49
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,44.5
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,177.3
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,186.7
775717,All Saints - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,187.2
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.72
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.94
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.69
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.37
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.76
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.29
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,6.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,74.7
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,77.2
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.37
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.13
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.21
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,44.38
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,42.48
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,42.54
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,62.9
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,185.8
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,179.6
775717,All Saints - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,181.1
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.57
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.09
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.73
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.75
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.69
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,6.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,68.9
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,84.2
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.24
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.93
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,39.27
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,52.25
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,30.51
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,70.0
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,166.1
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,220.7
775717,All Saints - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,133.1
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.35
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.5
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.27
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.73
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.79
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,6.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,70.2
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,77.3
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.06
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.33
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.31
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.23
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,37.38
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,45.47
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,33.82
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,157.9
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,193.4
775717,All Saints - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,144.5
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.27
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.6
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.06
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.06
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.96
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,14.06
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,6.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,73.1
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,70.9
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,64.9
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.74
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.04
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.95
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,39.6
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,44.47
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,35.33
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,166.6
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,188.4
775717,All Saints - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,149.9
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.9
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.91
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.05
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.99
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.25
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.64
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,6.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,72.8
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.42
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.14
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,31.11
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,50.46
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,35.49
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,82.1
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,133.0
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,212.8
775717,All Saints - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,151.1
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.99
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.29
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.36
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.45
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.78
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,6.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,73.3
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.3
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,31.33
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,43.99
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,34.66
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,54.0
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,132.6
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,186.6
775717,All Saints - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,147.4
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.61
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.44
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.32
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.21
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.18
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.55
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,70.2
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,47.6
