Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.58
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.03
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,32.81
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,35.13
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,31.03
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,137.0
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,149.5
775717,All Saints - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,133.3
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.19
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.58
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.91
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.99
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,54.1
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.51
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.16
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.88
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,31.51
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,38.04
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,31.02
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,131.8
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,159.9
775717,All Saints - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,132.9
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.25
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.98
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.31
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.23
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.87
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.12
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,6.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,52.7
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,64.7
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.45
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.94
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.45
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,36.44
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,37.79
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,33.96
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,152.1
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,160.0
775717,All Saints - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,143.5
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.45
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.58
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.41
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.62
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,51.9
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,63.2
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.12
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.79
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.66
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.8
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.6
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,39.16
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,49.71
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,40.35
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,166.1
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,210.0
775717,All Saints - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,172.7
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.7
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.1
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.47
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.86
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,6.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,52.7
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,64.6
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.1
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,29.4
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,34.55
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,29.34
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,127.4
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,148.7
775717,All Saints - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,127.3
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.54
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.17
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.01
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.79
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.9
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,23.54
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,25.45
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,20.63
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
775717,All Saints - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.38
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.3
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.24
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
