Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,21.28
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,28.46
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,18.22
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,97.2
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,129.1
775717,All Saints - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.02
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.61
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.07
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.6
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,20.83
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,28.78
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,19.61
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,61.3
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,95.9
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,129.3
775717,All Saints - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.62
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.67
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,6.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,20.12
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,23.38
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,21.6
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,104.9
775717,All Saints - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,93.6
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.64
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.85
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.64
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.65
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,21.08
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,24.1
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,19.17
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,107.0
775717,All Saints - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.64
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.28
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.8
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,18.64
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,27.95
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,20.64
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,55.0
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,85.9
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,121.4
775717,All Saints - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,89.4
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.33
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.57
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.91
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.7
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,19.18
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,28.44
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,24.94
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,53.9
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,123.9
775717,All Saints - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.05
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.68
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.97
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,18.09
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,27.72
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,21.25
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,84.1
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,122.8
775717,All Saints - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.09
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.26
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.46
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
