Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,22.08
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,25.59
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,19.0
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,45.3
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,96.6
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,115.2
775717,All Saints - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,83.2
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.93
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.53
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.07
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.69
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,19.77
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,24.81
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,19.92
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,108.7
775717,All Saints - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.58
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.77
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,6.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.18
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.31
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,19.07
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,22.15
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,19.65
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,86.2
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,99.7
775717,All Saints - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,85.1
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.52
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.87
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.24
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.65
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,22.23
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,23.95
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,18.39
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,106.2
775717,All Saints - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,81.5
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.22
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.29
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,6.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,46.1
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.69
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,20.91
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,24.75
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,19.63
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,90.7
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,106.7
775717,All Saints - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.08
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.12
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.95
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,21.59
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,21.89
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,19.44
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,99.8
775717,All Saints - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.58
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,20.85
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,22.4
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,20.66
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,91.6
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
775717,All Saints - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,91.3
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.28
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.5
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.33
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,6.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.17
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
