Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,22.53
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,23.44
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,17.76
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,104.6
775717,All Saints - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.08
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.02
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.69
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.11
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.22
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,20.71
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,23.79
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,19.5
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,104.3
775717,All Saints - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.12
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.56
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.09
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,21.3
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,21.26
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,20.03
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,97.4
775717,All Saints - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,87.9
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.94
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.71
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.76
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.58
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.62
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,26.2
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,20.3
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,22.47
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,18.32
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,89.8
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,102.0
775717,All Saints - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,81.7
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.71
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.88
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.59
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,6.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,26.2
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,22.35
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,24.15
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,20.15
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,106.2
775717,All Saints - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.46
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.24
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.16
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.02
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,6.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,26.2
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,22.66
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,21.92
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,18.8
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,99.2
775717,All Saints - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,82.1
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.07
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.72
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.11
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.67
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,20.58
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,22.63
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,19.63
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
775717,All Saints - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.34
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.42
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.14
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.93
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.88
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.23
