Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.63
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.93
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,22.04
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,27.42
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,23.46
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
775717,All Saints - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.23
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.89
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.19
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.92
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,6.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.33
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.06
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,21.41
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,25.28
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,23.18
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,107.5
775717,All Saints - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,99.2
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.74
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.56
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.29
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.02
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,6.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.44
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,20.72
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,24.7
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,19.9
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,105.9
775717,All Saints - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,87.7
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.28
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.59
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.9
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,22.89
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,24.54
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,20.36
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,106.3
775717,All Saints - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,89.3
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.16
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.1
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.52
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.74
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,23.12
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,24.79
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,18.39
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,100.8
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
775717,All Saints - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.43
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.94
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.35
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.96
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,6.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,23.5
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,25.46
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,18.27
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,46.9
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,102.0
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,112.1
775717,All Saints - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,80.8
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.66
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.83
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,6.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
