Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,24.53
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,23.36
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,20.13
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,103.5
775717,All Saints - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.58
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.99
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.38
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.19
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.44
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,21.61
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,26.19
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,19.7
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,112.9
775717,All Saints - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,85.7
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.44
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.58
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,46.9
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.33
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.45
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,21.98
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,24.86
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,21.12
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,95.1
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,110.2
775717,All Saints - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,91.9
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.99
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.64
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,6.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.31
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,22.17
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,26.44
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,22.64
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,116.8
775717,All Saints - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,98.4
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.58
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.11
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.62
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.33
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,21.25
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,28.5
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,20.82
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,123.6
775717,All Saints - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,90.7
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.77
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,6.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.22
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,20.9
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,24.75
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,18.77
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,90.7
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,111.1
775717,All Saints - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.9
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.66
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.58
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.9
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.24
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,20.61
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,22.91
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,20.07
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,90.3
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
775717,All Saints - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.22
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.32
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,6.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.61
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
