Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,21.04
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,27.35
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,21.05
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,117.8
775717,All Saints - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,92.8
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.4
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,21.83
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,23.77
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,20.8
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,94.9
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,106.0
775717,All Saints - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.68
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.77
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.92
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.69
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,21.71
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,24.86
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,24.82
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,108.8
775717,All Saints - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.47
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.65
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.49
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.15
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,22.17
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,25.14
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,21.97
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,97.7
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,110.6
775717,All Saints - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.73
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.46
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,6.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.18
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.44
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,22.03
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,25.39
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,21.87
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,110.0
775717,All Saints - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.45
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.51
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.2
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.03
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.78
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,22.58
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,26.19
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,22.55
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,46.0
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,97.7
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
775717,All Saints - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,96.6
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.82
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.49
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.24
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,22.92
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,29.79
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,22.78
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,128.8
775717,All Saints - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,97.2
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.46
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.38
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.02
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.51
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
