Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,23.72
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,27.03
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,23.28
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,101.6
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,118.2
775717,All Saints - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.1
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.61
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.42
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.45
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,22.6
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,25.6
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,24.62
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,98.6
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,112.7
775717,All Saints - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,104.3
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.09
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.32
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.12
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.43
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,22.98
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,26.12
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,25.59
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,114.6
775717,All Saints - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,108.3
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.77
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.77
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.64
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,6.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.21
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.42
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,23.08
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,29.1
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,25.01
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,98.6
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,125.4
775717,All Saints - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,106.2
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.53
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.72
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.29
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.18
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,22.84
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,29.64
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,27.05
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,125.5
775717,All Saints - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,112.6
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.3
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.3
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.58
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.36
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.93
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.43
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,22.44
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,31.91
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,28.81
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,134.4
775717,All Saints - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,119.7
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.35
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.65
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.36
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.79
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.48
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,22.36
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,33.5
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,27.33
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
775717,All Saints - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,115.2
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.86
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.52
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.97
