Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.61
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.73
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.62
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,22.71
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,29.79
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,24.87
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,128.1
775717,All Saints - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.64
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.29
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.97
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,6.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.44
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,24.9
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,30.75
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,24.0
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,105.1
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,132.9
775717,All Saints - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,101.7
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.97
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.26
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.62
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.8
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,25.08
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,33.49
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,23.33
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,145.1
775717,All Saints - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.78
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.3
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.13
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.91
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.16
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,72.3
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,24.41
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,40.98
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,23.86
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,87.8
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,104.6
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,173.4
775717,All Saints - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,100.7
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.98
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.52
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.97
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.19
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.45
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.46
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.76
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.5
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,35.4
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,44.34
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,24.38
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,81.8
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,150.4
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,187.2
775717,All Saints - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,104.7
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.54
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.09
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.53
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.75
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,70.4
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,28.74
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,41.99
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,24.04
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,81.6
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,121.9
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,177.6
775717,All Saints - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,103.2
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.4
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.01
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,6.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.08
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.95
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
