Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,29.39
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,32.12
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,30.44
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,122.8
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,136.8
775717,All Saints - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,128.7
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.62
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.85
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.08
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,6.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.3
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.48
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.39
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.93
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,28.58
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,32.83
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,30.21
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,55.1
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,121.2
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,140.2
775717,All Saints - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,127.2
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.21
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.59
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.46
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.71
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.02
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,32.94
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,32.79
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,28.45
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,140.5
775717,All Saints - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,119.8
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.63
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.46
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.91
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.5
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.03
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.03
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.86
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,29.19
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,40.16
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,28.09
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,67.3
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,122.9
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,171.2
775717,All Saints - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,118.3
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.16
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.44
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.33
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.11
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.07
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.49
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,28.98
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,34.62
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,32.88
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,123.1
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,147.8
775717,All Saints - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,137.9
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.46
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.9
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,6.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.21
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.15
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,27.2
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,30.64
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,32.9
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,32.21
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,129.0
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,141.3
775717,All Saints - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,137.1
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.42
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.14
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.07
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.68
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.82
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,27.2
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,32.31
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,30.97
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,30.35
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,135.3
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,133.6
775717,All Saints - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,129.1
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.7
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.5
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.41
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.35
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.78
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
