Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,29.15
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,32.1
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,33.26
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,136.8
775717,All Saints - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,141.1
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.58
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.63
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.28
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.95
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.39
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,30.94
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,37.9
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,31.77
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,129.3
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,159.6
775717,All Saints - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,134.3
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.09
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.33
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.58
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.32
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.84
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,33.16
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,33.86
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,29.55
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,138.5
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,143.1
775717,All Saints - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,125.3
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.65
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.54
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.41
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.3
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.98
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,34.93
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,39.9
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,30.12
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,54.5
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,146.0
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,167.2
775717,All Saints - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,127.8
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.28
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.79
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.5
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.43
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.98
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.01
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.77
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,32.3
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,38.72
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,27.77
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,135.6
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,162.6
775717,All Saints - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.66
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.63
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.45
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.21
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.63
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,32.69
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,36.9
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,27.53
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,138.2
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,155.6
775717,All Saints - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,116.7
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.22
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.72
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.14
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.47
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.12
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.61
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,33.96
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,34.51
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,29.34
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,62.1
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,142.2
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,147.3
775717,All Saints - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,124.0
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.48
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.25
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.04
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.31
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.87
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
