Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,32.53
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,34.23
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,26.7
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,145.5
775717,All Saints - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,115.0
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.11
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.18
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.59
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.57
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.22
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.8
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.06
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,32.1
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,39.44
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,27.78
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,61.7
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,134.7
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,167.0
775717,All Saints - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,119.6
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.39
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.28
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.55
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.02
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,6.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.69
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.68
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.18
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.66
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.31
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,30.93
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,33.9
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,29.47
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,143.9
775717,All Saints - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,124.5
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.08
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.34
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.21
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.77
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,32.23
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,34.15
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,32.39
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,134.6
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,144.0
775717,All Saints - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,137.5
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.97
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.17
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.88
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.58
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.86
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.39
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.54
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.28
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,35.01
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,40.63
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,29.54
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,146.1
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,170.5
775717,All Saints - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,126.8
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.73
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.41
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.53
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,6.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.62
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.64
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.87
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.38
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.06
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.2
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,68.3
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.1
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.29
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,34.78
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,44.91
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,37.55
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,54.9
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,144.9
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,188.1
775717,All Saints - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,158.0
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.65
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.99
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.65
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.38
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.29
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.02
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.58
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.68
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.59
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.31
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,31.87
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,39.88
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,30.33
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,132.3
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,167.4
775717,All Saints - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,127.8
