Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.05
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.13
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.49
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,6.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.9
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.52
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.87
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.5
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.29
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,31.95
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,36.72
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,31.77
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,132.9
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,153.6
775717,All Saints - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,133.8
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.57
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.98
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,6.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.03
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.42
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.91
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.73
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.29
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,31.3
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,44.05
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,31.8
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,63.1
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,130.1
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,182.8
775717,All Saints - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,134.9
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.4
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.48
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.81
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.4
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.0
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.59
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.78
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.84
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.5
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,31.73
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,46.17
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,32.33
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,130.7
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,192.0
775717,All Saints - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,136.8
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.74
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.38
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.48
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.97
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.09
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.28
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.27
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,31.26
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,34.97
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,29.08
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,130.2
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,146.8
775717,All Saints - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,124.2
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.66
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.16
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.38
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.11
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.58
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.51
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.7
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.23
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.77
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.27
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,38.79
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,37.22
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,29.84
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,162.1
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,156.3
775717,All Saints - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,126.8
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.75
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.0
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.7
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.38
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.39
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.3
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.31
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,33.15
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,37.03
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,31.03
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,139.2
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,156.1
775717,All Saints - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,131.5
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.19
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.08
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.95
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.52
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.47
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.73
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
