Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.31
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,29.85
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,39.49
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,32.2
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,124.4
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,164.6
775717,All Saints - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,134.5
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.56
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.14
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.2
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.55
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.79
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.4
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.33
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,30.58
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,40.7
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,29.4
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,128.0
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,170.5
775717,All Saints - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,124.5
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.84
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.08
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.37
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.39
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,6.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,43.3
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.82
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.0
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,34.22
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,40.5
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,31.1
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,142.8
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,169.9
775717,All Saints - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.99
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.96
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.63
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.35
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.95
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.48
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.63
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.16
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.01
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,40.32
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,38.02
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,33.5
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,46.4
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,166.5
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,160.2
775717,All Saints - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,138.8
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.74
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.4
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.31
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.3
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,6.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,62.0
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,62.3
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.82
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.18
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.04
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.08
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,41.29
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,39.41
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,35.62
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,170.8
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,166.5
775717,All Saints - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,148.0
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.79
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.35
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.87
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.81
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,6.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,64.6
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,64.8
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.11
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,39.72
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,40.2
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,34.0
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,165.5
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,169.8
775717,All Saints - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,141.6
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.75
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.4
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.52
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.32
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.08
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.89
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,6.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,66.1
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,63.1
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.41
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.53
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.24
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,37.04
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,38.39
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,39.54
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,154.0
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,162.9
775717,All Saints - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,164.7
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.1
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.65
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.89
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.12
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.46
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,6.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,69.4
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,70.3
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.81
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.43
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
