Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,36.68
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,42.11
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,39.5
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,153.3
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,178.1
775717,All Saints - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,163.7
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.2
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.94
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.66
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.67
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.84
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,6.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,65.3
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,66.9
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.31
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.22
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.59
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.17
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,36.36
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,42.48
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,42.66
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,152.4
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,180.1
775717,All Saints - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,176.9
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.02
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.56
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.21
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.02
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,6.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,69.3
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,68.6
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.66
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.19
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.86
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.03
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.79
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,42.15
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,48.64
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,42.54
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,176.4
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,203.8
775717,All Saints - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,178.0
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.76
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.43
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.06
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.52
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.87
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,6.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,62.0
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,71.1
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.63
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.24
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.05
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,39.57
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,46.39
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,41.39
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,165.2
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,194.7
775717,All Saints - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,173.2
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.93
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.65
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.36
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.17
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.07
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,6.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,67.2
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,73.4
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.72
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.31
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.41
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.72
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,42.67
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,45.59
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,41.11
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,178.2
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,191.2
775717,All Saints - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,172.1
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.68
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.56
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.22
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.03
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.64
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,6.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,65.4
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,72.0
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.57
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.01
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.29
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,39.87
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,49.32
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,33.98
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,66.3
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,167.3
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,206.7
775717,All Saints - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,143.9
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.28
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.1
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.59
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.29
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.4
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.11
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,6.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,65.4
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,76.0
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.03
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.47
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,41.14
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,45.41
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,34.9
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,171.8
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,190.2
775717,All Saints - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,146.5
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.94
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.91
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.6
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.74
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.18
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,6.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,66.7
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,73.5
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.92
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.59
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
