Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.02
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.23
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,41.63
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,47.55
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,33.94
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,173.5
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,200.0
775717,All Saints - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,143.1
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.15
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.68
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.66
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.6
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.95
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,6.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,74.4
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.79
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.0
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.09
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.53
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,42.44
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,51.72
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,34.54
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,177.4
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,216.3
775717,All Saints - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,145.4
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.9
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.05
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.08
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.6
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.67
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,6.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,68.3
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,74.2
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.96
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.08
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.78
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.88
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.8
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,45.05
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,50.88
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,35.7
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,63.2
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,187.8
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,213.4
775717,All Saints - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,150.3
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.08
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.53
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.56
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.49
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.23
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.23
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,6.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,68.1
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,70.8
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.04
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.56
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.56
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.54
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,41.49
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,46.27
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,34.07
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,173.3
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,194.4
775717,All Saints - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,144.3
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.07
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.05
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.39
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.1
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.69
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.03
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,6.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,68.1
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,77.4
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.25
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.71
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.9
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,46.19
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,48.77
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,35.93
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,192.4
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,204.7
775717,All Saints - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,151.8
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.17
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.14
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.2
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.61
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.47
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,6.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,66.9
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,74.0
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.61
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.82
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.3
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.8
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.2
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,46.52
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,48.78
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,41.78
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,193.5
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,205.3
775717,All Saints - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,175.4
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.18
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.7
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.03
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.61
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.46
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,6.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,65.4
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,74.7
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.36
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.61
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.66
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,87.3
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,48.25
