Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,52.27
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,43.67
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,200.9
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,219.8
775717,All Saints - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,184.6
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.7
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.57
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.73
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.2
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.4
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.13
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,6.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,66.7
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,78.2
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.8
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.77
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.1
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.04
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.71
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.6
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,47.02
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,55.01
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,38.21
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,80.0
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,196.4
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,232.6
775717,All Saints - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,161.4
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.84
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.46
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.92
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.38
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.25
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.14
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,6.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,73.8
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.3
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.53
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.12
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.74
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.8
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,48.77
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,45.3
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,37.42
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,203.8
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,191.4
775717,All Saints - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,158.7
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.66
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.38
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.44
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.42
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.01
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,6.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,67.1
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,78.4
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.3
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.8
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.35
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.19
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.1
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,46.92
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,52.1
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,39.08
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,64.5
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,196.5
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,219.6
775717,All Saints - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,165.9
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.96
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.11
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.39
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.4
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.44
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,6.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,68.9
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,76.1
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.92
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.29
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.28
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.5
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.83
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.7
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,44.62
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,53.14
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,39.33
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,64.9
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,186.7
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,224.0
775717,All Saints - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,165.7
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.0
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.69
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.88
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.97
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.07
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.04
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,6.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,66.2
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,73.8
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.79
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.86
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.78
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.4
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.3
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,40.43
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,49.05
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,38.52
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,63.6
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,169.6
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,207.3
775717,All Saints - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,162.0
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.37
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.74
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.48
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.56
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.83
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,6.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,69.9
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,77.6
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.98
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.88
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.1
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.3
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,42.08
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,48.63
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,37.1
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,176.3
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,204.8
775717,All Saints - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,156.2
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.73
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.39
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.3
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,20.1
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.11
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,14.17
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,6.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,90.4
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,79.9
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.73
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.09
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.2
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
