Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,48.05
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,45.62
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,45.14
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,200.6
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,193.1
775717,All Saints - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,189.3
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.79
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.72
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.85
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,19.44
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.44
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,15.62
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,6.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,90.0
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,83.3
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,70.8
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.23
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.29
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.9
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.3
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,53.11
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,52.77
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,49.46
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,63.2
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,223.0
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,223.3
775717,All Saints - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,208.1
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.63
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.16
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,20.94
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,17.86
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.62
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,6.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,95.2
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,88.7
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,76.0
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.31
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.95
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.45
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.6
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.8
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.1
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,57.74
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,54.2
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,54.51
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,73.9
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,241.7
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,228.8
775717,All Saints - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,230.0
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.09
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.28
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.87
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,21.6
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.6
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,15.93
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,6.0,N Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,98.7
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,88.2
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,73.5
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.76
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.49
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.51
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.29
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.3
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,85.6
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,52.61
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,50.13
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,53.76
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,220.3
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,212.0
775717,All Saints - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,226.1
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.24
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.49
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.99
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.52
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,18.24
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.84
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,6.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,84.1
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,89.1
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,73.8
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.19
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.68
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.39
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,53.1
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.57
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.7
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.27
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.4
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.6
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,47.9
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,59.82
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,61.21
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,73.2
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,201.2
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,251.0
775717,All Saints - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,257.1
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.61
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.61
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.61
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,23.82
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.74
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.99
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,6.0,N Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,107.0
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,86.4
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,73.7
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.79
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.17
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.4
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.28
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.25
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,86.6
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,56.3
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,56.13
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,52.1
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,63.1
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,236.3
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,236.8
775717,All Saints - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,220.1
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.38
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.02
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.22
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,18.4
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.19
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.75
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,6.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,87.4
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,90.1
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,76.0
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.66
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.92
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.86
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.17
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,97.7
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.4
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,54.28
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,56.24
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,49.81
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,227.8
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,236.5
775717,All Saints - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,209.5
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.27
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.45
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.42
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.48
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.14
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,15.66
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,6.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,80.1
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,83.7
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,72.0
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.32
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
